Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.9
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605841,Merchants Park Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605841,Merchants Park Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.0
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605841,Merchants Park Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
605841,Merchants Park Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
605841,Merchants Park Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605841,Merchants Park Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605841,Merchants Park Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
605841,Merchants Park Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605841,Merchants Park Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
