Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605841,Merchants Park Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,74.5
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605841,Merchants Park Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605841,Merchants Park Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605841,Merchants Park Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605841,Merchants Park Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605841,Merchants Park Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605841,Merchants Park Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605841,Merchants Park Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
