Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605841,Merchants Park Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605841,Merchants Park Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605841,Merchants Park Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605841,Merchants Park Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605841,Merchants Park Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605841,Merchants Park Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
