Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605841,Merchants Park Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605841,Merchants Park Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.2
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.1
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,19.8
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,19.5
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
