Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,19.4
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605841,Merchants Park Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,19.2
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605841,Merchants Park Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605841,Merchants Park Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,19.1
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605841,Merchants Park Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.9
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605841,Merchants Park Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
605841,Merchants Park Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,18.5
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605841,Merchants Park Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,18.3
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605841,Merchants Park Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,18.2
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605841,Merchants Park Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
