Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605841,Merchants Park Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,18.0
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605841,Merchants Park Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.8
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605841,Merchants Park Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605841,Merchants Park Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.8
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605841,Merchants Park Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.7
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605841,Merchants Park Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605841,Merchants Park Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605841,Merchants Park Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
