Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605841,Merchants Park Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
605841,Merchants Park Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605841,Merchants Park Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605841,Merchants Park Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605841,Merchants Park Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605841,Merchants Park Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605841,Merchants Park Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605841,Merchants Park Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605841,Merchants Park Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
