Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605841,Merchants Park Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605841,Merchants Park Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605841,Merchants Park Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605841,Merchants Park Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605841,Merchants Park Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605841,Merchants Park Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605841,Merchants Park Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605841,Merchants Park Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605841,Merchants Park Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
