Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605841,Merchants Park Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605841,Merchants Park Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605841,Merchants Park Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605841,Merchants Park Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605841,Merchants Park Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.1
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605841,Merchants Park Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.0
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605841,Merchants Park Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
