Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.0
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605841,Merchants Park Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.0
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.1
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605841,Merchants Park Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.2
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605841,Merchants Park Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605841,Merchants Park Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605841,Merchants Park Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.4
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.5
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
