Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605841,Merchants Park Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605841,Merchants Park Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605841,Merchants Park Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605841,Merchants Park Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.6
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.7
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605841,Merchants Park Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.8
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605841,Merchants Park Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,17.9
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
605841,Merchants Park Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.9
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605841,Merchants Park Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,17.9
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
