Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
605841,Merchants Park Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605841,Merchants Park Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,18.0
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605841,Merchants Park Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,18.0
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605841,Merchants Park Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605841,Merchants Park Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605841,Merchants Park Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,18.1
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605841,Merchants Park Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,18.2
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605841,Merchants Park Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
