Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,18.3
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.3
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605841,Merchants Park Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.3
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605841,Merchants Park Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.4
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605841,Merchants Park Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.4
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605841,Merchants Park Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.4
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605841,Merchants Park Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.4
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605841,Merchants Park Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.5
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605841,Merchants Park Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
