Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.6
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605841,Merchants Park Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.6
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605841,Merchants Park Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.6
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605841,Merchants Park Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.7
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605841,Merchants Park Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
